Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.93
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,146.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,229.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,transformer,,Temperature,C,38.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,100.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,56.43
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,240.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,transformer,,Temperature,C,38.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,101.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.31
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.22
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,153.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,240.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,transformer,,Temperature,C,38.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,95.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.73
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,159.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,247.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.31
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,transformer,,Temperature,C,38.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,102.23
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.73
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.23
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,160.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,transformer,,Temperature,C,38.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,105.39
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.33
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,62.37
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,264.3
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,transformer,,Temperature,C,38.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,116.09
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.12
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.56
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
873283,"FRIARY STREET,DERBY",2024-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,241.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,transformer,,Temperature,C,38.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,103.18
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.65
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.71
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,159.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
