Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,transformer,,Temperature,C,38.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,106.09
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.33
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.51
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,62.89
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,171.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,265.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,transformer,,Temperature,C,38.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,117.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,208.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.64
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,244.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,transformer,,Temperature,C,37.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,116.23
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,62.56
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,168.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,266.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,transformer,,Temperature,C,37.7
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,116.45
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.49
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,236.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,60.76
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,165.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,259.0
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.84
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,transformer,,Temperature,C,37.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,115.68
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.43
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,226.8
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.94
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,166.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,256.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,transformer,,Temperature,C,37.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,112.99
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.48
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,480.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.23
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,161.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.64
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,transformer,,Temperature,C,37.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,115.48
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.24
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.89
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.91
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,58.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,159.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,246.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.73
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,transformer,,Temperature,C,37.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,119.71
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.96
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,233.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.11
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,161.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,248.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.75
