Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,transformer,,Temperature,C,37.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,119.19
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.83
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.75
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.01
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,157.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,252.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,transformer,,Temperature,C,37.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,120.65
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.69
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.3
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.35
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,148.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,249.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,transformer,,Temperature,C,37.4
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,116.98
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.17
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
873283,"FRIARY STREET,DERBY",2024-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.06
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,164.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,264.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,transformer,,Temperature,C,37.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,118.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.22
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,198.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,60.07
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,161.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,254.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.76
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,transformer,,Temperature,C,37.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.35
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.11
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,155.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,255.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.66
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,transformer,,Temperature,C,37.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,114.96
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.24
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.89
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.56
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,65.98
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,178.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,280.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,transformer,,Temperature,C,37.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,127.72
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,214.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,541.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.19
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,65.14
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,173.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,277.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.88
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.03
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,transformer,,Temperature,C,37.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,129.79
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.84
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.85
