Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,62.04
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,160.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,263.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.52
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.7
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,transformer,,Temperature,C,37.0
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.02
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.75
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.1
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
873283,"FRIARY STREET,DERBY",2024-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,145.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,263.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,transformer,,Temperature,C,37.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,116.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.33
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.88
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,62.71
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,151.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,266.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,transformer,,Temperature,C,36.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,111.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.82
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,471.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.21
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.24
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,63.73
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,160.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,271.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.94
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,transformer,,Temperature,C,36.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,117.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.21
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.59
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.85
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,148.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,259.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.74
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,transformer,,Temperature,C,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.72
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.77
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.76
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.83
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.89
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,136.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,255.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,transformer,,Temperature,C,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.86
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.42
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,177.1
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.75
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.42
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,134.6
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,248.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,transformer,,Temperature,C,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,112.39
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,90.39
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.2
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
873283,"FRIARY STREET,DERBY",2024-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.61
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.24
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,147.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.37
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
