Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,transformer,,Temperature,C,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,107.95
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.57
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.51
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.55
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,60.63
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,163.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,258.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,transformer,,Temperature,C,36.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.91
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,64.14
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,168.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,271.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,transformer,,Temperature,C,36.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,114.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.44
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.36
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,62.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,149.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,263.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.47
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,transformer,,Temperature,C,36.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,104.57
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.95
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.97
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,56.85
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,137.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,242.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,transformer,,Temperature,C,36.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.52
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.98
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.77
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.08
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.79
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,151.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,transformer,,Temperature,C,36.2
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.48
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.87
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.9
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
873283,"FRIARY STREET,DERBY",2024-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.91
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.09
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.55
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,152.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,258.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,transformer,,Temperature,C,36.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,119.75
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.61
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.74
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.18
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,165.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,270.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,transformer,,Temperature,C,36.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,120.86
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.45
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.06
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.82
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.75
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.99
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,149.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,256.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
