Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,transformer,,Temperature,C,36.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,119.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.19
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.09
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.84
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.87
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,163.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,269.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,transformer,,Temperature,C,35.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,121.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.79
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.21
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.21
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,155.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,258.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,transformer,,Temperature,C,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,116.17
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.57
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,62.47
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.88
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,156.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,263.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,transformer,,Temperature,C,35.6
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.32
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.95
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.1
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
873283,"FRIARY STREET,DERBY",2024-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.82
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,64.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,166.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,270.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.57
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,transformer,,Temperature,C,35.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,119.52
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.12
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.89
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.24
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.33
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,159.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,259.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,transformer,,Temperature,C,35.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,111.84
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.82
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.83
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,157.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,261.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,transformer,,Temperature,C,35.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.85
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.08
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.91
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.61
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.79
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,147.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,245.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.64
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,transformer,,Temperature,C,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.33
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.25
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
