Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.07
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.94
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,130.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,225.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,transformer,,Temperature,C,35.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,111.53
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.48
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.74
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.47
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.34
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.55
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.17
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,233.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.73
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,transformer,,Temperature,C,35.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.43
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.02
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
873283,"FRIARY STREET,DERBY",2024-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.73
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.16
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.99
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,137.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,237.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,108.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.51
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.91
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.49
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,127.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,222.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,transformer,,Temperature,C,34.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,102.29
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.17
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.65
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.62
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,209.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.19
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.86
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.78
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,132.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,215.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.34
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,98.24
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.46
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.78
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.59
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,124.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,203.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,100.66
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.05
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.45
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.9
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.85
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,transformer,,Temperature,C,34.3
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
