Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,101.76
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.04
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.78
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
873283,"FRIARY STREET,DERBY",2024-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.74
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.64
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,130.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,97.22
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.78
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,53.47
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,228.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.83
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,transformer,,Temperature,C,34.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.76
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.94
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.37
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,187.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,53.76
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,143.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,228.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,transformer,,Temperature,C,34.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,102.59
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.22
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,52.85
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,139.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,224.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,transformer,,Temperature,C,33.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,103.32
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.27
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,124.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,205.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.94
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.75
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,173.4
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.66
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
873283,"FRIARY STREET,DERBY",2024-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.54
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,transformer,,Temperature,C,33.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.76
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.08
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.35
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,167.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.98
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
