Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.18
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,101.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.45
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.32
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.17
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.62
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.72
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.54
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.43
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.99
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.36
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
873283,"FRIARY STREET,DERBY",2024-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.97
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.75
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,55.08
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,99.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.2
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
873283,"FRIARY STREET,DERBY",2024-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.14
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.09
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,134.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,237.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.85
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.31
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.53
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.26
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.66
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,121.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,220.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.38
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.77
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.79
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.39
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.84
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.85
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.64
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.67
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.86
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.52
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
