Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,100.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.81
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.57
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.37
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,89.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.85
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.42
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
873283,"FRIARY STREET,DERBY",2024-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.44
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.54
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
873283,"FRIARY STREET,DERBY",2024-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.98
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.42
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,117.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,201.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.39
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.84
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.81
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,207.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.25
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.25
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,119.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.81
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,58.59
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.33
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,201.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,93.39
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.86
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,113.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
