Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.21
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
873283,"FRIARY STREET,DERBY",2024-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.64
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,107.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.87
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
873283,"FRIARY STREET,DERBY",2024-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.36
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.46
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.54
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.52
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.59
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.79
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.32
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.96
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.97
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.97
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.31
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.61
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.85
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.55
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.12
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.72
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
873283,"FRIARY STREET,DERBY",2024-04-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
