Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.08
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.61
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.93
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.61
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.87
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.53
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.41
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.39
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.81
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.63
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.99
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,79.26
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.69
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
873283,"FRIARY STREET,DERBY",2024-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.27
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,165.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,249.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,99.41
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,63.42
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,176.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,268.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,109.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.94
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,155.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,236.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,101.91
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.79
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.98
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.29
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
