Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,175.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,267.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,107.79
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.38
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,63.93
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,179.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,270.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,30.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,109.19
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,198.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,67.33
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,188.0
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,285.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,113.56
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.2
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
873283,"FRIARY STREET,DERBY",2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,68.99
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,193.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,292.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,117.75
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,498.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,67.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,188.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,284.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.68
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,120.68
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,233.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,66.91
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,187.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,284.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,30.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,121.84
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.22
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.32
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,221.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,64.26
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,180.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,273.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,30.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,121.99
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.93
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,236.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.56
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,67.47
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,187.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,287.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,129.67
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.48
