Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,245.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.68
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,69.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,194.7
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,296.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,132.52
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.56
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,243.6
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.8
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
873283,"FRIARY STREET,DERBY",2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,66.45
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,178.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,280.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,130.09
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.96
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.71
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,229.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.31
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,159.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,259.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.83
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,127.31
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,535.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,60.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,162.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,254.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.29
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,30.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,127.84
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.67
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,535.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.14
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.44
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,170.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,267.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,127.92
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.69
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,203.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.52
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.88
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,161.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,262.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,124.13
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.94
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.25
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.74
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,65.89
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,175.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,280.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.75
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.86
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,130.43
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.91
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.53
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.4
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.6
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
873283,"FRIARY STREET,DERBY",2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.58
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,160.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,266.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.85
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
