Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,123.65
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.59
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.83
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,524.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.73
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.08
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,159.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,272.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,123.58
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.72
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.03
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.07
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,64.51
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,274.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.09
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.49
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,129.73
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.11
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.99
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.86
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,65.33
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,179.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,278.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.68
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,129.57
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.73
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.32
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,68.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,180.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,289.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.16
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,129.71
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.42
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.24
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,283.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.74
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,130.12
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.26
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,548.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
873283,"FRIARY STREET,DERBY",2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.36
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.82
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,151.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,265.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,122.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.59
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.69
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.07
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,241.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,118.52
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.41
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.92
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.15
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,57.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,134.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,243.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
