Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,119.45
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.35
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.52
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.18
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,146.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,239.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.72
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,120.47
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.56
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,514.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.93
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.43
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,138.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,236.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.85
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.27
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.96
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.49
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,143.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,230.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.76
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.55
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.99
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
873283,"FRIARY STREET,DERBY",2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.15
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.76
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.39
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,155.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,245.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.32
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.43
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,217.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.54
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,53.84
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,143.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,229.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.86
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.41
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.23
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,144.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,234.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.71
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,120.81
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.15
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,511.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.29
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,85.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,158.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.39
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,159.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,261.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.41
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,133.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.87
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,239.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
