Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.88
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,87.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,151.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,253.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.91
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,130.33
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.39
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,236.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,554.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.35
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.27
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,55.63
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,133.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,239.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.11
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,123.9
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.58
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.91
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.0
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
873283,"FRIARY STREET,DERBY",2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.97
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.15
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,55.35
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,136.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,124.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.61
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,208.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,528.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.69
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.76
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,56.63
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,152.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,242.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,111.35
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.31
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,58.79
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,155.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,249.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.62
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,107.23
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.33
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.63
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.61
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.26
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,152.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,241.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,114.38
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.64
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.31
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.41
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.57
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,134.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,212.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,113.11
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.58
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.44
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,55.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,147.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.44
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
