Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,123.38
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.07
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.1
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
873283,"FRIARY STREET,DERBY",2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,55.85
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,153.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,237.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,29.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,115.15
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.82
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,244.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,111.25
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.95
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.37
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,68.94
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,184.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,290.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,122.51
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,215.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,64.81
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,169.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,275.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.74
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,114.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.73
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.92
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.24
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,149.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,253.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.62
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,110.66
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.97
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.19
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,58.03
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,247.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,115.23
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.38
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.87
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
873283,"FRIARY STREET,DERBY",2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.89
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.62
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,159.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,253.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.89
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,28.7
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.18
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.29
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.04
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
873283,"FRIARY STREET,DERBY",2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.53
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,244.6
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
