Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.48
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.81
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,136.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,236.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,28.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,106.96
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.29
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.71
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.95
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.96
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,133.4
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,231.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,28.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.21
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.95
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.15
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.92
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.87
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,133.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,228.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.87
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.14
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
873283,"FRIARY STREET,DERBY",2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.46
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,137.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,227.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,103.77
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.69
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.57
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.85
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,138.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,231.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,27.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,100.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.25
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.62
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.85
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,140.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,231.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.86
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.52
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.46
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,56.88
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,241.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,112.62
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.42
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.22
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.27
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,131.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,216.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.27
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
