Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.29
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
873283,"FRIARY STREET,DERBY",2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.63
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.84
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,128.2
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,214.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.48
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.88
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.48
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
873283,"FRIARY STREET,DERBY",2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,118.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,202.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.31
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.32
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.82
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,120.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,87.56
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.63
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.53
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,112.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,27.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.77
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,104.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,199.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.75
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.19
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.75
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,191.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.13
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.98
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
873283,"FRIARY STREET,DERBY",2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.97
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.48
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
