Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,92.79
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.94
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.79
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.85
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,191.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,28.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.37
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.74
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.13
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,121.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,195.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,28.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.46
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.43
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.32
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,189.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.92
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.28
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.07
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.63
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.62
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.39
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,123.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,28.1
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.53
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
873283,"FRIARY STREET,DERBY",2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.76
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,128.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,209.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,28.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.52
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.94
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.12
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,119.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,202.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,28.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,93.72
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.85
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.02
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
