Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.56
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,28.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.17
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.33
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,106.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,203.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.48
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.15
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.33
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.07
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,29.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.02
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.92
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.74
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,118.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.8
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.83
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
873283,"FRIARY STREET,DERBY",2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,47.15
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,116.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,198.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,29.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,85.54
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.37
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.61
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,126.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.83
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,192.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,85.25
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.67
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.33
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.45
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.39
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,114.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,191.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
