Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.41
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.22
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,177.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.31
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.66
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.08
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,110.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.64
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
873283,"FRIARY STREET,DERBY",2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,114.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,189.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.67
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.25
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.33
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,124.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,199.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.38
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.68
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,134.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,210.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.86
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.43
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,50.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,212.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.79
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.06
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.56
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.59
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.79
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.05
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.87
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,120.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
