Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,92.7
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.44
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
873283,"FRIARY STREET,DERBY",2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.56
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.48
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.43
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.72
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,188.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.98
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.29
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.41
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.59
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.35
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.81
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,101.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.55
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.19
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,82.12
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.41
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
873283,"FRIARY STREET,DERBY",2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.67
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,85.35
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
