Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.37
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,111.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.64
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,92.29
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.77
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.26
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,104.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,85.77
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.28
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.11
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,86.72
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.43
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.93
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.81
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
873283,"FRIARY STREET,DERBY",2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.87
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,78.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.14
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,86.73
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,168.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
