Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.28
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,108.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,82.21
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.54
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.29
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,107.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,84.14
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.78
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,100.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,31.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.86
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.63
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,104.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,77.57
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.78
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,107.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,73.55
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.12
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,112.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,77.89
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.17
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
