Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,73.66
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.62
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.67
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,113.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,74.62
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
873283,"FRIARY STREET,DERBY",2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.09
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,113.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,72.43
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.81
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,181.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,76.18
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.86
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,111.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.64
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.81
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.61
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,112.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,175.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,76.62
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.39
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,89.45
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.78
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
873283,"FRIARY STREET,DERBY",2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.94
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
