Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,127.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,91.89
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,135.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,205.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,32.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,92.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.93
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,131.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,201.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,92.76
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,129.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,197.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,89.71
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.82
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.45
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,128.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,198.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,92.75
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.34
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.12
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.94
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.76
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,133.5
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,97.29
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
873283,"FRIARY STREET,DERBY",2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.26
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.06
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,142.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,219.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,94.24
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.82
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,127.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,197.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,89.45
