Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.06
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.41
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,133.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,204.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.54
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,98.74
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.96
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.61
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.94
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,145.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,220.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,106.91
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.17
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.68
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.24
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,133.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,204.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,105.08
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.64
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.45
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.09
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,135.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,101.53
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.68
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
873283,"FRIARY STREET,DERBY",2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.76
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.91
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,138.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,211.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,95.86
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.63
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,53.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,150.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,228.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,105.37
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.64
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,147.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,224.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,103.85
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.62
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,143.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,218.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
