Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,33.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,93.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.54
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,145.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,222.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,33.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.21
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.09
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.68
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,150.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,229.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.11
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,34.0
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,93.38
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
873283,"FRIARY STREET,DERBY",2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,169.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,261.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,114.31
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,221.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,59.13
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,162.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,251.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,111.28
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.19
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,59.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,159.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,252.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,112.12
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,213.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.42
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,165.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,110.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.94
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,215.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.92
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,156.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,244.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,108.49
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.83
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,209.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.32
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,153.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
