Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,103.46
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,192.9
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
873283,"FRIARY STREET,DERBY",2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,168.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,259.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,107.74
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.99
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,199.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.89
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,151.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,235.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,112.55
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.39
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,152.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,235.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.34
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,117.43
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,220.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,163.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,255.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,34.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,56.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,148.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,237.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.86
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,120.55
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,227.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.45
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.54
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,145.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.23
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,124.84
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.86
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,242.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
873283,"FRIARY STREET,DERBY",2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,144.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,244.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.54
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,119.61
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.8
