Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.87
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,140.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,222.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,113.13
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.19
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.96
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,208.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.12
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,143.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,226.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,123.42
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.65
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,53.87
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,225.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.65
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,119.26
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,207.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.21
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.89
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,140.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,229.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,34.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,119.79
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,203.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,57.46
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,151.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,243.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,34.4
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,120.78
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.04
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.99
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.8
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
873283,"FRIARY STREET,DERBY",2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.68
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,152.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,239.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,34.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,119.54
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,53.86
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,144.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,228.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,34.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,126.39
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.72
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.99
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,147.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,235.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.46
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
