Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,125.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.62
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.99
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.13
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.77
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.27
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,160.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,250.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.28
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.17
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,34.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,133.24
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.01
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.01
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,561.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.69
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.28
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,144.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,229.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.61
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,125.75
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.01
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.79
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.38
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,95.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,183.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.46
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,128.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,206.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,33.8
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.35
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.13
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.49
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
873283,"FRIARY STREET,DERBY",2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.35
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.52
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.74
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.37
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,33.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,131.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.04
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.23
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.58
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.77
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.49
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.88
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.82
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,33.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,121.77
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,92.97
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.41
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.54
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.88
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.63
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,129.94
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.41
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.21
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,155.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,252.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.84
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.68
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,147.59
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.13
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,243.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,628.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.47
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.59
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.22
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,143.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,234.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
