Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.61
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.84
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.27
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.73
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,146.17
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.26
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.14
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,618.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.09
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.88
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.31
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,142.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,239.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.84
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.89
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,150.38
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.05
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.69
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,636.7
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
873283,"FRIARY STREET,DERBY",2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.87
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.41
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,74.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,134.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,226.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.92
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,133.63
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.85
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.94
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,64.43
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,168.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,275.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.21
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,137.87
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,72.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,152.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,62.83
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,156.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,268.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.85
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,135.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.57
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,199.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,580.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.92
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,54.19
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.31
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,135.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,230.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,118.61
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.99
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,151.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,245.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.43
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.87
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.45
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.28
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.54
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,140.9
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,228.3
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.22
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,129.2
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.89
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.62
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.1
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
873283,"FRIARY STREET,DERBY",2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
