Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,60.21
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,156.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,253.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,143.76
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.64
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,252.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,56.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,146.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,238.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.86
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.42
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.82
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,140.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.95
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.81
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,234.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,590.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.65
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.05
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,146.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.68
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.54
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,146.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.48
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.77
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,253.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,619.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.25
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.61
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,180.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,62.78
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,166.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,266.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.26
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,155.65
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.81
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,265.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.64
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.88
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,162.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,253.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.29
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.92
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,159.18
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,91.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.49
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,276.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,670.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.48
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,55.37
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,149.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,234.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.03
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.32
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,148.67
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.63
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.72
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,273.4
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
873283,"FRIARY STREET,DERBY",2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.74
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,62.65
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,169.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,264.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,170.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,141.96
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.62
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,216.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.89
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,166.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,259.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.65
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
