Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,135.37
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.16
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,229.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,571.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.39
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.57
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,57.38
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,153.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,243.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.32
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.66
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.25
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,257.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.23
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,160.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,250.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.69
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,136.48
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.42
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,268.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,576.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.17
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,60.12
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,159.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,254.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.64
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,128.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.81
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.11
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,200.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.61
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.44
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,62.39
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,169.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,263.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,127.56
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.86
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.83
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
873283,"FRIARY STREET,DERBY",2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.44
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,65.89
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,175.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,277.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.55
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,128.28
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.84
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,226.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.63
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,68.11
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,180.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,286.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.91
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,129.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.86
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.59
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,225.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.53
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,66.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,166.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,278.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,127.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.17
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,195.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,65.12
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,167.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,274.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
