Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,120.18
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.87
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,197.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,151.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,245.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.95
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,116.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.75
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,489.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.99
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.42
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.29
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,140.6
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.26
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.96
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.8
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
873283,"FRIARY STREET,DERBY",2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.08
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,120.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.74
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.35
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,122.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,213.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.29
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.68
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,130.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,222.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,104.57
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.94
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.61
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,140.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,237.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,113.55
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.12
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.77
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.88
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.29
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,129.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,218.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.52
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.81
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.17
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
