Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.03
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.55
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.01
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,124.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,110.39
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.68
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.27
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
873283,"FRIARY STREET,DERBY",2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.74
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,146.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,243.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.35
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.22
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,129.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,223.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.41
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.11
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.48
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.52
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,139.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,241.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,110.54
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.86
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.32
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,55.28
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,138.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,236.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,109.12
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.39
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.19
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,209.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,101.48
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.53
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.53
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.36
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.15
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,51.45
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,131.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,220.2
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.84
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,31.1
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.96
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.38
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873283,"FRIARY STREET,DERBY",2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,131.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,222.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
