Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,102.16
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.07
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.81
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.57
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,141.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,232.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.93
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.24
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.09
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.51
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.95
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,143.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,234.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,30.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,107.23
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.83
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.86
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.58
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.27
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.53
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.19
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.02
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.24
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.35
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,142.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,234.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.63
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.51
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.56
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,57.12
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,145.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,242.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.8
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.3
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
873283,"FRIARY STREET,DERBY",2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.84
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.35
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,135.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,225.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.46
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.35
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.97
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,142.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,100.69
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.79
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,144.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,241.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.3
