Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.77
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.54
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.93
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,146.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,249.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,100.56
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.67
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,54.27
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,229.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.55
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,49.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,120.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,208.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.35
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.63
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
873283,"FRIARY STREET,DERBY",2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,127.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,223.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.59
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,55.17
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,234.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.17
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.13
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.15
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,125.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.43
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.11
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.94
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,53.07
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,137.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,225.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.01
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
