Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.28
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,129.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,213.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.21
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.85
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.91
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,52.13
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,134.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,222.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,104.45
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.98
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
873283,"FRIARY STREET,DERBY",2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,51.38
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,133.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,218.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.72
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.29
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,129.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,222.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.43
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.22
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.97
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.91
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,136.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,224.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.22
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.19
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,124.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,209.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.79
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.33
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.44
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.66
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,133.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,218.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.71
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,101.69
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.79
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.79
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,134.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,222.3
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,29.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
