Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.95
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
873283,"FRIARY STREET,DERBY",2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.72
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,53.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,137.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.64
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.85
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.37
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.18
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,129.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,214.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.75
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,100.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.23
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.63
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.25
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,136.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,231.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,106.16
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,53.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,133.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,223.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,104.61
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.76
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.05
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,117.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,206.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.03
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.98
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.82
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,112.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,188.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,95.41
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.88
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
873283,"FRIARY STREET,DERBY",2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.71
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.73
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.67
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.95
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,104.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
