Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.23
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,121.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,197.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,29.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.32
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.56
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.44
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.41
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.71
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.19
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.01
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,105.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.63
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.04
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,93.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.55
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.46
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.71
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.16
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.52
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,29.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,75.05
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.15
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.06
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
