Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.68
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,161.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,29.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,71.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.62
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.37
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.96
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.91
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
873283,"FRIARY STREET,DERBY",2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,83.24
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.51
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
873283,"FRIARY STREET,DERBY",2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.85
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.31
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,180.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,81.43
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,111.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,192.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,81.28
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.25
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,87.12
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.88
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.24
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,107.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,85.36
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.74
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,105.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
