Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,77.46
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.44
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,107.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.57
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.02
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.44
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
873283,"FRIARY STREET,DERBY",2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.17
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,117.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,77.13
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.02
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,104.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,162.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.57
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.25
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,163.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.58
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.19
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,110.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,75.81
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.98
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.88
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,111.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,75.35
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,64.39
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.92
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.08
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,121.1
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,77.7
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.89
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.52
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
873283,"FRIARY STREET,DERBY",2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.46
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,117.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
