Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.28
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.95
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,112.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,73.35
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.78
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,122.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,84.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.56
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.24
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,124.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.57
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,78.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.84
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,117.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.78
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,77.22
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.02
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,114.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,74.29
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.26
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
873283,"FRIARY STREET,DERBY",2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.99
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,121.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,182.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,78.32
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.47
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.21
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,119.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,79.05
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.43
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
