Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,81.33
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.43
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.81
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,125.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,84.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.84
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,84.91
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.35
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.24
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,122.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,85.59
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.99
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
873283,"FRIARY STREET,DERBY",2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.38
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,120.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,87.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.53
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.27
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.85
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,122.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,90.97
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.16
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.55
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.24
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.59
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.78
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,122.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,95.12
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.25
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.12
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,123.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,186.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,96.38
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.25
