Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.95
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.53
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.12
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,111.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,172.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,94.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,61.97
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.74
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.61
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.02
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.62
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,131.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,200.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,104.32
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
873283,"FRIARY STREET,DERBY",2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.68
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,192.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,90.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,45.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,126.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,191.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,92.87
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.56
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,127.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,193.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,91.97
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.45
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,138.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,208.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,90.11
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,142.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,220.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.36
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,92.13
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.64
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.14
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.24
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,150.3
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,228.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.23
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
