Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,92.81
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.22
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
873283,"FRIARY STREET,DERBY",2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.96
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,156.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,244.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,105.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.37
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.37
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.49
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,148.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,230.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,103.87
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,58.79
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,160.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,248.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,33.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,56.35
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,237.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,108.32
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.95
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,152.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,236.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.33
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,33.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,112.72
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,194.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.61
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,57.97
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,157.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,245.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.84
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,122.36
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,236.6
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.2
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
873283,"FRIARY STREET,DERBY",2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.91
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,160.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,248.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,114.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,217.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,62.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,164.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,263.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
