Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.42
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,120.37
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.54
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,220.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,57.22
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,153.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,242.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.31
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,124.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.68
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,233.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.46
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.37
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,140.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,242.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.58
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,123.45
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,236.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.34
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,140.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,248.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,131.9
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.13
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,56.45
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,142.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,237.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,119.62
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.85
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,222.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.8
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
873283,"FRIARY STREET,DERBY",2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,55.99
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,140.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,234.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.91
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,33.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,114.28
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.65
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.05
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,140.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,239.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,119.63
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.24
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,55.89
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,136.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,235.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.82
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,128.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.43
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,224.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
