Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.62
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,98.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.69
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,153.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,259.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.86
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.33
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,141.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,268.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.13
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,88.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,64.33
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,164.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,270.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.44
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,33.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,140.81
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,82.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.54
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,267.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.61
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.82
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,63.32
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,157.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,267.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.22
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,139.97
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,96.42
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,259.9
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,588.5
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
873283,"FRIARY STREET,DERBY",2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.76
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,60.61
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,145.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,256.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.82
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,33.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,130.54
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.58
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,212.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.44
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,63.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,158.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,267.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.25
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,32.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,123.38
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.17
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.82
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.62
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,152.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,258.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.49
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,117.84
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.39
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.23
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,64.04
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,168.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,273.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,131.43
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.45
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,558.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,57.57
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,147.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,245.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.88
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
