Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,32.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,127.64
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.68
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.56
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.12
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,151.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,254.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.79
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,32.7
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,126.93
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.97
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.45
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.6
873283,"FRIARY STREET,DERBY",2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,61.76
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,153.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,263.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.85
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.32
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,32.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,129.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,105.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.69
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.15
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,259.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,32.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,124.74
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.88
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.61
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,65.41
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,164.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,277.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.72
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,129.57
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.34
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.89
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,549.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.27
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,57.04
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,143.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,241.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.42
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.89
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.83
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.16
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.32
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.38
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,133.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,234.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.43
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.34
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,32.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.56
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.56
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.47
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.49
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,53.48
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,110.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,227.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.22
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,32.3
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.5
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.66
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.11
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
873283,"FRIARY STREET,DERBY",2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.06
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,52.12
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,119.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,221.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
