Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.37
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.58
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.93
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.96
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.92
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.53
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,139.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,248.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.02
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,31.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.89
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,62.54
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,148.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,264.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.27
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.27
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.53
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,142.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,256.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,31.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,121.74
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.54
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.43
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,102.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,58.44
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,145.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,248.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.16
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,123.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.49
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.51
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,520.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.49
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,69.51
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,175.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,294.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,31.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,136.23
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.32
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.62
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.3
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,573.1
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
873283,"FRIARY STREET,DERBY",2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.66
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,59.85
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,151.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,252.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.84
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,31.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,137.42
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.86
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.59
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.27
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,116.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,59.39
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,144.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,250.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,140.46
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,99.84
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,257.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
