Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.69
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,98.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.68
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.18
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,149.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,257.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.65
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.46
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,31.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,148.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,620.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.83
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.42
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,79.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.39
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,138.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,245.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.66
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.53
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,140.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.27
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,246.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,586.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.47
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.88
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,61.67
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,150.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,260.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.41
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,144.54
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.28
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,267.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,606.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.66
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,64.41
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,271.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,138.4
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.46
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.16
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.1
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
873283,"FRIARY STREET,DERBY",2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.23
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.48
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.87
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,148.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,254.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.01
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,131.36
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.48
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.93
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.27
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.65
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,142.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,243.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,120.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.73
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.74
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.48
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,59.18
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,145.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,249.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,123.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.35
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,228.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.37
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.51
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,139.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,246.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
