Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,121.56
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.79
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,215.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.81
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,134.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,239.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,30.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,114.72
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.74
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,202.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,141.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,248.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.28
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,105.82
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.68
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
873283,"FRIARY STREET,DERBY",2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.49
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.93
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,137.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,244.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.87
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.21
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.77
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,125.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,222.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,101.98
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.43
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.12
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,125.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,219.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,107.28
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.28
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.79
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,67.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,51.64
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,123.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,218.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.76
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,115.27
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.29
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,119.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,215.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,107.56
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.57
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.12
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.02
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,50.82
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,213.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
