Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.99
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.06
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.7
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
873283,"FRIARY STREET,DERBY",2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.54
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.27
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,139.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,236.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.33
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.06
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,150.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,247.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,30.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.92
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.59
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,162.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,262.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.74
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,113.99
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.66
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.19
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.84
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,63.84
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,165.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,271.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.98
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.18
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.36
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.41
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,64.58
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,161.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,274.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.18
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,120.18
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.83
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.68
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,60.31
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,154.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,256.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,117.53
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.79
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,188.2
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
873283,"FRIARY STREET,DERBY",2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,60.15
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.22
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,151.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,256.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.52
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,111.92
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.51
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
