Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,62.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,159.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,264.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.05
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.24
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.47
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.81
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,63.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.76
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,162.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,269.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,104.78
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.35
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.12
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,60.56
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.44
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,154.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,257.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.31
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.33
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.88
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.27
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,64.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.55
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,165.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,273.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,120.78
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.97
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.24
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.73
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,151.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,254.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,108.9
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.7
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
873283,"FRIARY STREET,DERBY",2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,58.72
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.45
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,150.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,250.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.74
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,106.85
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.79
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.47
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,52.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,58.75
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,150.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,250.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,114.48
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.19
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.18
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.92
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,61.52
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,162.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,262.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
