Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,111.76
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.84
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,196.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,61.24
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,160.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,261.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,102.39
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.32
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.55
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,59.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,149.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,250.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.41
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.73
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.41
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.72
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,59.92
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.7
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,151.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,251.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.4
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.61
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
873283,"FRIARY STREET,DERBY",2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,57.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.86
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,138.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,243.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,29.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.21
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,61.63
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.64
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,153.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,259.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,106.57
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,175.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.14
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,63.24
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,150.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,265.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.73
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.67
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.76
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,59.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.01
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,143.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,251.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.75
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.87
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,62.74
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.25
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,160.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,263.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
