Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.72
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.98
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,57.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.63
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,142.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,240.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.99
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,77.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.1
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.97
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.49
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.74
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
873283,"FRIARY STREET,DERBY",2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,56.62
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,138.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,238.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.39
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.64
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,57.26
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.57
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,142.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,240.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.66
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.39
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,57.18
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,140.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,241.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.89
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.24
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,58.54
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.74
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,137.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,246.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.24
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.09
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,55.01
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.07
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,128.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,232.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,91.12
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.92
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.32
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.12
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,54.71
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,131.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,230.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,90.93
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.27
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.96
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
873283,"FRIARY STREET,DERBY",2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.96
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
