Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,54.29
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,131.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,229.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.29
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.93
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.55
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,54.87
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.91
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,132.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,232.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.61
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.19
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.93
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,56.54
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.29
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,140.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,239.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,88.74
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.37
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,52.49
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.67
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,130.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,222.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,87.73
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.94
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,52.79
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.24
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,125.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,222.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,29.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,99.78
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.95
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.37
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,121.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,204.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,29.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.58
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
873283,"FRIARY STREET,DERBY",2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.51
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,49.14
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,122.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.74
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.37
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.93
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.28
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,119.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,203.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,29.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
