Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.12
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.39
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.48
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,50.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.84
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,129.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,211.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,29.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,99.36
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.52
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,130.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,205.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,29.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.68
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.65
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,49.58
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,132.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,210.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.63
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,120.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,194.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.35
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,29.9
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.46
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
873283,"FRIARY STREET,DERBY",2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.89
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.82
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,30.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,88.23
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,105.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,30.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.17
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,46.14
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,112.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,195.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,30.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,87.66
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.56
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.09
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.23
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,116.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,187.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
