Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.44
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.22
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,107.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,30.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.84
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.24
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.34
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,103.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,170.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,30.8
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,81.94
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.89
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
873283,"FRIARY STREET,DERBY",2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.58
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,68.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.95
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,108.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,30.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.15
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.83
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.26
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,101.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,31.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.48
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.41
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.81
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.41
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,110.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,31.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,82.78
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.71
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,111.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,31.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,77.51
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,114.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,31.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,80.77
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.54
