Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,100.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,183.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,77.8
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.31
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
873283,"FRIARY STREET,DERBY",2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.55
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,106.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,87.04
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.75
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,52.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.71
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,104.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,32.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,96.47
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.15
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.54
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,107.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,92.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.61
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.27
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,117.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,89.45
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.16
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,109.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,94.09
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,58.22
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.71
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,114.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,93.52
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.69
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.04
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
873283,"FRIARY STREET,DERBY",2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.57
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.84
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,111.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
