Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,83.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.37
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,118.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,184.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,82.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.75
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,121.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,87.39
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.47
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.37
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,121.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,189.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,84.67
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.17
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.96
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.34
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,112.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,83.34
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,64.39
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.36
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,114.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,85.45
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,62.88
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.99
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
873283,"FRIARY STREET,DERBY",2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.71
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.62
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,113.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,32.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,85.38
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.05
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,114.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.9
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,32.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,81.41
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.17
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.24
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,118.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,183.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
873283,"FRIARY STREET,DERBY",2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
